Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.41
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.87
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.99
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.11
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
