Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.78
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
