Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.14
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.8
