Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
