Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
