Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
430638,Fore St Grampound,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.11
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
