Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
430638,Fore St Grampound,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.19
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.86
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.23
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.68
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
430638,Fore St Grampound,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.76
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
