Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
430638,Fore St Grampound,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.29
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
430638,Fore St Grampound,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.39
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
430638,Fore St Grampound,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.82
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.19
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.71
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430638,Fore St Grampound,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.69
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.56
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
430638,Fore St Grampound,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.48
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.29
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
430638,Fore St Grampound,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.34
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
