Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
430638,Fore St Grampound,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.32
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.4
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
430638,Fore St Grampound,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.9
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
430638,Fore St Grampound,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-12.3
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.27
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
430638,Fore St Grampound,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.16
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.13
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
430638,Fore St Grampound,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.61
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
430638,Fore St Grampound,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.87
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
430638,Fore St Grampound,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
