Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
430638,Fore St Grampound,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.68
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.18
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.68
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430638,Fore St Grampound,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
430638,Fore St Grampound,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-11.04
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
430638,Fore St Grampound,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.82
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.13
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.85
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.49
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
430638,Fore St Grampound,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
430638,Fore St Grampound,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
