Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
430638,Fore St Grampound,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.18
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430638,Fore St Grampound,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.51
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430638,Fore St Grampound,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
430638,Fore St Grampound,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.77
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
430638,Fore St Grampound,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.84
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.73
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
430638,Fore St Grampound,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.62
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
