Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-9.94
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.2
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
