Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430638,Fore St Grampound,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.3
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
430638,Fore St Grampound,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
