Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.79
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430638,Fore St Grampound,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
