Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
430638,Fore St Grampound,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.73
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
430638,Fore St Grampound,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.05
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
