Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.68
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.77
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.47
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.78
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.81
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
