Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.56
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.99
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.42
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.26
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
