Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.92
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430638,Fore St Grampound,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.7
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
