Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
