Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
