Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.48
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
