Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-9.88
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-10.25
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-9.82
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-8.81
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.62
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
