Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
