Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.64
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
