Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
